Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
413443,Tresillian Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
413443,Tresillian Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
413443,Tresillian Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.09
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.25
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.96
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
413443,Tresillian Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
413443,Tresillian Housing,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
413443,Tresillian Housing,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
