Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
413443,Tresillian Housing,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
413443,Tresillian Housing,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
413443,Tresillian Housing,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
413443,Tresillian Housing,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
413443,Tresillian Housing,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.95
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
413443,Tresillian Housing,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
413443,Tresillian Housing,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
413443,Tresillian Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
413443,Tresillian Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
