Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
413443,Tresillian Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
413443,Tresillian Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
413443,Tresillian Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
413443,Tresillian Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.65
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
413443,Tresillian Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
413443,Tresillian Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
