Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
413443,Tresillian Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
413443,Tresillian Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
413443,Tresillian Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
413443,Tresillian Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
413443,Tresillian Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
413443,Tresillian Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
413443,Tresillian Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.45
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.57
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
413443,Tresillian Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
