Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
413443,Tresillian Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
413443,Tresillian Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.52
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
413443,Tresillian Housing,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
413443,Tresillian Housing,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.99
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
413443,Tresillian Housing,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
413443,Tresillian Housing,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
