Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
413443,Tresillian Housing,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
413443,Tresillian Housing,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
413443,Tresillian Housing,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.83
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
413443,Tresillian Housing,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.33
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.14
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
413443,Tresillian Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.26
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
413443,Tresillian Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.27
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.6
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
413443,Tresillian Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.4
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
413443,Tresillian Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.65
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
413443,Tresillian Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.36
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.1
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
