Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
413443,Tresillian Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.01
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.38
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.7
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
413443,Tresillian Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.43
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.36
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.72
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
413443,Tresillian Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.8
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
413443,Tresillian Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
413443,Tresillian Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.13
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.57
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
413443,Tresillian Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
413443,Tresillian Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.56
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
413443,Tresillian Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.64
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.73
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
