Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
413443,Tresillian Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.22
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
413443,Tresillian Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.38
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
413443,Tresillian Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
413443,Tresillian Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.03
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
413443,Tresillian Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
