Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
