Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
