Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
