Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
