Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
413443,Tresillian Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
413443,Tresillian Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
413443,Tresillian Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
413443,Tresillian Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
