Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
413443,Tresillian Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
413443,Tresillian Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
413443,Tresillian Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
413443,Tresillian Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
