Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
413443,Tresillian Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
413443,Tresillian Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
413443,Tresillian Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
413443,Tresillian Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
413443,Tresillian Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
413443,Tresillian Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
413443,Tresillian Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
