Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
413443,Tresillian Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
413443,Tresillian Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
413443,Tresillian Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
413443,Tresillian Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
413443,Tresillian Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
413443,Tresillian Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
413443,Tresillian Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
