Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
413443,Tresillian Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
413443,Tresillian Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
413443,Tresillian Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.24
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
413443,Tresillian Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.88
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.53
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
