Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.58
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.04
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.4
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.06
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
413443,Tresillian Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.39
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.17
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.28
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
413443,Tresillian Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.23
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
413443,Tresillian Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.9
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.7
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
413443,Tresillian Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.67
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.47
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
413443,Tresillian Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.97
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
413443,Tresillian Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
