Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.96
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.1
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
413443,Tresillian Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.4
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
413443,Tresillian Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.6
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.52
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
413443,Tresillian Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.32
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.68
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.32
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.89
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.97
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
413443,Tresillian Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.63
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.68
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
413443,Tresillian Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.8
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.04
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
413443,Tresillian Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.25
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
