Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.38
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.19
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.19
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.45
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.52
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.92
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
413443,Tresillian Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.07
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.17
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
413443,Tresillian Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.95
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
413443,Tresillian Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.38
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.52
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
413443,Tresillian Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.09
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
413443,Tresillian Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
