Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
413443,Tresillian Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
413443,Tresillian Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
413443,Tresillian Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
413443,Tresillian Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
413443,Tresillian Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.83
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
413443,Tresillian Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
413443,Tresillian Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.14
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
413443,Tresillian Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.62
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
