Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
413443,Tresillian Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
413443,Tresillian Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.52
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.11
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
413443,Tresillian Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
413443,Tresillian Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
413443,Tresillian Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
413443,Tresillian Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.4
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
413443,Tresillian Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
413443,Tresillian Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
413443,Tresillian Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
