Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
413443,Tresillian Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
413443,Tresillian Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
413443,Tresillian Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
413443,Tresillian Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
413443,Tresillian Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
413443,Tresillian Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
