Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
