Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
