Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
