Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
